Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.8
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.93
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.48
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
755765,St Katherines,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.55
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.06
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
755765,St Katherines,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.31
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
755765,St Katherines,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.24
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
755765,St Katherines,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.58
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.24
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
755765,St Katherines,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.73
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
755765,St Katherines,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.83
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
755765,St Katherines,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,70.78
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
755765,St Katherines,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.7
