Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
755765,St Katherines,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.06
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
755765,St Katherines,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.93
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
755765,St Katherines,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
755765,St Katherines,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.29
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.83
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
755765,St Katherines,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.82
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
755765,St Katherines,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.71
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
755765,St Katherines,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
755765,St Katherines,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.69
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
755765,St Katherines,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
