Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.64
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.31
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
755765,St Katherines,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.84
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
755765,St Katherines,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
755765,St Katherines,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
755765,St Katherines,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
755765,St Katherines,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
755765,St Katherines,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755765,St Katherines,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
755765,St Katherines,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
755765,St Katherines,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
