Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755765,St Katherines,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755765,St Katherines,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
755765,St Katherines,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755765,St Katherines,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755765,St Katherines,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755765,St Katherines,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
755765,St Katherines,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
