Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755765,St Katherines,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755765,St Katherines,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755765,St Katherines,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755765,St Katherines,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755765,St Katherines,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755765,St Katherines,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755765,St Katherines,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
755765,St Katherines,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
