Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755765,St Katherines,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
755765,St Katherines,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
755765,St Katherines,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755765,St Katherines,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755765,St Katherines,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
