Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
755765,St Katherines,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755765,St Katherines,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755765,St Katherines,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755765,St Katherines,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755765,St Katherines,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755765,St Katherines,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755765,St Katherines,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755765,St Katherines,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
755765,St Katherines,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
755765,St Katherines,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
