Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
755765,St Katherines,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
755765,St Katherines,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
755765,St Katherines,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
755765,St Katherines,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
755765,St Katherines,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
755765,St Katherines,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
755765,St Katherines,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
755765,St Katherines,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
755765,St Katherines,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.15
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
755765,St Katherines,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
