Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
755765,St Katherines,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
755765,St Katherines,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
755765,St Katherines,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
755765,St Katherines,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
755765,St Katherines,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
755765,St Katherines,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
755765,St Katherines,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.69
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
755765,St Katherines,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
