Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
755765,St Katherines,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.74
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
755765,St Katherines,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755765,St Katherines,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.94
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
755765,St Katherines,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
755765,St Katherines,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.25
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
755765,St Katherines,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.87
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755765,St Katherines,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.58
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
755765,St Katherines,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.54
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
755765,St Katherines,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.44
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
