Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
755765,St Katherines,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.81
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
755765,St Katherines,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
755765,St Katherines,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.88
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
755765,St Katherines,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.82
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
755765,St Katherines,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.55
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
755765,St Katherines,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.49
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
755765,St Katherines,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
755765,St Katherines,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.4
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
755765,St Katherines,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
755765,St Katherines,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.84
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
755765,St Katherines,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
755765,St Katherines,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
