Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.79
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
755765,St Katherines,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.36
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
755765,St Katherines,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
755765,St Katherines,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.14
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.73
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
755765,St Katherines,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
755765,St Katherines,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.77
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
755765,St Katherines,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.15
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.96
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
755765,St Katherines,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.9
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
755765,St Katherines,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
755765,St Katherines,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
