Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.15
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
755765,St Katherines,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
755765,St Katherines,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.67
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.45
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
755765,St Katherines,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.19
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.72
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.11
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
755765,St Katherines,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.13
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.91
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
755765,St Katherines,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.35
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.44
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.75
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.02
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
755765,St Katherines,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.78
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.48
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.34
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
755765,St Katherines,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.78
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
755765,St Katherines,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.74
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.07
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
755765,St Katherines,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
