Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.75
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.6
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.7
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
755765,St Katherines,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.83
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
755765,St Katherines,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.76
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.59
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.78
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
755765,St Katherines,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.34
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.09
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.06
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
755765,St Katherines,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.97
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.06
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
755765,St Katherines,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.84
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.42
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.67
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
755765,St Katherines,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.42
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.68
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.98
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
755765,St Katherines,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.15
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.94
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.87
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.16
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
755765,St Katherines,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.73
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.62
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
755765,St Katherines,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.35
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.65
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.97
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.41
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
755765,St Katherines,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
