Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.07
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.79
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.44
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.25
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
755765,St Katherines,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.78
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
755765,St Katherines,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.84
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.42
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
755765,St Katherines,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.25
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.66
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
755765,St Katherines,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.46
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
755765,St Katherines,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.79
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
755765,St Katherines,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.08
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
755765,St Katherines,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.94
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.09
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.96
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
755765,St Katherines,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.8
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
