Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.48
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.42
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
755765,St Katherines,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.77
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
755765,St Katherines,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.51
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
755765,St Katherines,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.65
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
755765,St Katherines,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.22
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
755765,St Katherines,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.08
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.32
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
755765,St Katherines,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.33
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
755765,St Katherines,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
755765,St Katherines,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
755765,St Katherines,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
755765,St Katherines,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
755765,St Katherines,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
