Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
755765,St Katherines,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.04
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
755765,St Katherines,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.66
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755765,St Katherines,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.65
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.06
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
755765,St Katherines,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755765,St Katherines,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
755765,St Katherines,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
755765,St Katherines,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
