Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
755765,St Katherines,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
755765,St Katherines,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755765,St Katherines,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
755765,St Katherines,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755765,St Katherines,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
755765,St Katherines,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
755765,St Katherines,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.99
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755765,St Katherines,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
755765,St Katherines,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
