Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
755765,St Katherines,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755765,St Katherines,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755765,St Katherines,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.17
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755765,St Katherines,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
755765,St Katherines,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755765,St Katherines,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755765,St Katherines,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
