Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755765,St Katherines,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755765,St Katherines,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755765,St Katherines,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755765,St Katherines,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755765,St Katherines,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
