Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755765,St Katherines,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755765,St Katherines,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
755765,St Katherines,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.19
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755765,St Katherines,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755765,St Katherines,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755765,St Katherines,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
