Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755765,St Katherines,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
755765,St Katherines,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.14
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
755765,St Katherines,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.5
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
755765,St Katherines,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
755765,St Katherines,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755765,St Katherines,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
755765,St Katherines,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
755765,St Katherines,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755765,St Katherines,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
755765,St Katherines,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
