Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755765,St Katherines,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
755765,St Katherines,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755765,St Katherines,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
755765,St Katherines,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
755765,St Katherines,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
755765,St Katherines,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.89
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755765,St Katherines,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755765,St Katherines,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
