Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
755765,St Katherines,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
755765,St Katherines,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
755765,St Katherines,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
755765,St Katherines,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
755765,St Katherines,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.38
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
755765,St Katherines,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.99
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
755765,St Katherines,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755765,St Katherines,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
755765,St Katherines,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
