Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.82
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
755765,St Katherines,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
755765,St Katherines,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
755765,St Katherines,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
755765,St Katherines,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.04
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
755765,St Katherines,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
755765,St Katherines,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
755765,St Katherines,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.55
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
755765,St Katherines,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.94
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
755765,St Katherines,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
755765,St Katherines,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
