Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.94
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.04
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
755765,St Katherines,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
755765,St Katherines,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
755765,St Katherines,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
755765,St Katherines,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
755765,St Katherines,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.18
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
755765,St Katherines,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
755765,St Katherines,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
755765,St Katherines,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
755765,St Katherines,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
