Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
755765,St Katherines,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.47
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
755765,St Katherines,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
755765,St Katherines,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
755765,St Katherines,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
755765,St Katherines,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
755765,St Katherines,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
755765,St Katherines,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
755765,St Katherines,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
755765,St Katherines,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.02
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
755765,St Katherines,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
755765,St Katherines,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
