Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.63
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.17
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
755765,St Katherines,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
755765,St Katherines,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
755765,St Katherines,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
755765,St Katherines,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
755765,St Katherines,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
755765,St Katherines,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
755765,St Katherines,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
755765,St Katherines,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
755765,St Katherines,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
755765,St Katherines,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.51
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.28
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
