Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
755765,St Katherines,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.3
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.36
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
755765,St Katherines,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.4
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
755765,St Katherines,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
755765,St Katherines,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
755765,St Katherines,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
755765,St Katherines,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
755765,St Katherines,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.18
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
755765,St Katherines,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.86
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
755765,St Katherines,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
