Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.01
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
755765,St Katherines,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.44
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.45
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
755765,St Katherines,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
755765,St Katherines,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
755765,St Katherines,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
755765,St Katherines,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
755765,St Katherines,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
755765,St Katherines,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
755765,St Katherines,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.5
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
755765,St Katherines,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
755765,St Katherines,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
755765,St Katherines,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
755765,St Katherines,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
755765,St Katherines,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.03
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
755765,St Katherines,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
