Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
755765,St Katherines,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.87
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
755765,St Katherines,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
755765,St Katherines,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
755765,St Katherines,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
755765,St Katherines,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.65
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
755765,St Katherines,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
755765,St Katherines,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.87
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.88
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.04
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
755765,St Katherines,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
755765,St Katherines,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
755765,St Katherines,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
755765,St Katherines,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
755765,St Katherines,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
755765,St Katherines,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
755765,St Katherines,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
755765,St Katherines,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
