Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
755765,St Katherines,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
755765,St Katherines,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
755765,St Katherines,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
755765,St Katherines,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
755765,St Katherines,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
755765,St Katherines,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
755765,St Katherines,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
755765,St Katherines,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
755765,St Katherines,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
755765,St Katherines,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
