Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
755765,St Katherines,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
755765,St Katherines,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755765,St Katherines,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755765,St Katherines,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755765,St Katherines,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755765,St Katherines,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755765,St Katherines,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
