Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
755765,St Katherines,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755765,St Katherines,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755765,St Katherines,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755765,St Katherines,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755765,St Katherines,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755765,St Katherines,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.28
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755765,St Katherines,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
