Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755765,St Katherines,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755765,St Katherines,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
755765,St Katherines,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755765,St Katherines,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755765,St Katherines,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755765,St Katherines,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755765,St Katherines,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755765,St Katherines,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755765,St Katherines,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755765,St Katherines,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
