Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755765,St Katherines,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
755765,St Katherines,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755765,St Katherines,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755765,St Katherines,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
755765,St Katherines,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755765,St Katherines,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755765,St Katherines,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755765,St Katherines,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755765,St Katherines,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
