Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.23
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755765,St Katherines,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755765,St Katherines,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755765,St Katherines,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
755765,St Katherines,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755765,St Katherines,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755765,St Katherines,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
755765,St Katherines,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
