Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
755765,St Katherines,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
755765,St Katherines,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
755765,St Katherines,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
755765,St Katherines,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
755765,St Katherines,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
755765,St Katherines,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.64
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
755765,St Katherines,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
755765,St Katherines,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.5
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
