Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
755765,St Katherines,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755765,St Katherines,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
755765,St Katherines,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.19
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
755765,St Katherines,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
755765,St Katherines,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755765,St Katherines,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
755765,St Katherines,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
755765,St Katherines,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755765,St Katherines,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
