Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
755765,St Katherines,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.56
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.26
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
755765,St Katherines,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
755765,St Katherines,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
755765,St Katherines,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
755765,St Katherines,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
755765,St Katherines,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.03
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
755765,St Katherines,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
755765,St Katherines,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
