Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.28
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.23
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
755765,St Katherines,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
755765,St Katherines,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.85
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
755765,St Katherines,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
755765,St Katherines,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.66
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
755765,St Katherines,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.19
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
755765,St Katherines,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
755765,St Katherines,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.38
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.34
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
755765,St Katherines,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
755765,St Katherines,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
755765,St Katherines,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.01
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
