Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.77
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
755765,St Katherines,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.3
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
755765,St Katherines,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.06
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
755765,St Katherines,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.39
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
755765,St Katherines,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
755765,St Katherines,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.4
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.12
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
755765,St Katherines,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.11
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.03
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
755765,St Katherines,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.09
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.25
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
755765,St Katherines,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.55
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.99
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.36
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
755765,St Katherines,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
755765,St Katherines,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
