Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.93
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.26
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
755765,St Katherines,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.01
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
755765,St Katherines,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.52
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
755765,St Katherines,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.35
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
755765,St Katherines,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.21
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.33
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
755765,St Katherines,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.73
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
755765,St Katherines,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.56
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
755765,St Katherines,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.76
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755765,St Katherines,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.98
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.05
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
755765,St Katherines,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.56
