Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.97
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.72
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
755765,St Katherines,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
755765,St Katherines,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.88
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
755765,St Katherines,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.63
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.56
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
755765,St Katherines,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.66
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
755765,St Katherines,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.47
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.45
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.79
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.35
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
755765,St Katherines,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.38
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.52
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
755765,St Katherines,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.42
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.89
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.86
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.78
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
755765,St Katherines,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.18
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
755765,St Katherines,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.07
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.31
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
755765,St Katherines,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.3
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.89
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
755765,St Katherines,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.89
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.05
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
755765,St Katherines,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
