Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.85
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.79
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
755765,St Katherines,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.72
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
755765,St Katherines,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.07
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
755765,St Katherines,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.03
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
755765,St Katherines,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.47
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
755765,St Katherines,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.87
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
755765,St Katherines,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.07
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.37
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
755765,St Katherines,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.29
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
755765,St Katherines,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.01
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
755765,St Katherines,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
