Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.91
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
755765,St Katherines,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.94
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
755765,St Katherines,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.91
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.48
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.23
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.58
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.44
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
755765,St Katherines,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.12
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
755765,St Katherines,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
755765,St Katherines,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.49
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
755765,St Katherines,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.91
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.56
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
755765,St Katherines,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.39
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
755765,St Katherines,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.11
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
755765,St Katherines,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.47
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
755765,St Katherines,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
755765,St Katherines,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.38
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
755765,St Katherines,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
