Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.62
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
755765,St Katherines,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
755765,St Katherines,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
755765,St Katherines,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
755765,St Katherines,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.71
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
755765,St Katherines,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
755765,St Katherines,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
755765,St Katherines,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
755765,St Katherines,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
755765,St Katherines,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.19
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755765,St Katherines,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
