Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.46
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
755765,St Katherines,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755765,St Katherines,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
755765,St Katherines,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755765,St Katherines,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
755765,St Katherines,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755765,St Katherines,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
755765,St Katherines,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755765,St Katherines,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.0
