Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755765,St Katherines,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755765,St Katherines,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
755765,St Katherines,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755765,St Katherines,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
755765,St Katherines,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
755765,St Katherines,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755765,St Katherines,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755765,St Katherines,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
