Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755765,St Katherines,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755765,St Katherines,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755765,St Katherines,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755765,St Katherines,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755765,St Katherines,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755765,St Katherines,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755765,St Katherines,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755765,St Katherines,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755765,St Katherines,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
