Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755765,St Katherines,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755765,St Katherines,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.93
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755765,St Katherines,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755765,St Katherines,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755765,St Katherines,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755765,St Katherines,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755765,St Katherines,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755765,St Katherines,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755765,St Katherines,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
