Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755765,St Katherines,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
755765,St Katherines,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755765,St Katherines,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
755765,St Katherines,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
755765,St Katherines,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
755765,St Katherines,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
755765,St Katherines,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755765,St Katherines,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
755765,St Katherines,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
