Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.38
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755765,St Katherines,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
755765,St Katherines,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
755765,St Katherines,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
755765,St Katherines,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
755765,St Katherines,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
755765,St Katherines,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
755765,St Katherines,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
755765,St Katherines,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
755765,St Katherines,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
