Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
755765,St Katherines,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
755765,St Katherines,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
755765,St Katherines,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.79
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
755765,St Katherines,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
755765,St Katherines,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
755765,St Katherines,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
755765,St Katherines,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
755765,St Katherines,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.59
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
755765,St Katherines,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
755765,St Katherines,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
