Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.98
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
755765,St Katherines,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.71
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
755765,St Katherines,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
755765,St Katherines,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.65
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
755765,St Katherines,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
755765,St Katherines,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
755765,St Katherines,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.47
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
755765,St Katherines,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.92
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
755765,St Katherines,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
