Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
755765,St Katherines,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
755765,St Katherines,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
755765,St Katherines,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
755765,St Katherines,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.9
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
755765,St Katherines,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.47
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.5
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
755765,St Katherines,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.47
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
755765,St Katherines,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.72
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
755765,St Katherines,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
