Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.81
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.48
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
755765,St Katherines,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
755765,St Katherines,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.38
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.15
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
755765,St Katherines,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.23
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
755765,St Katherines,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.79
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
755765,St Katherines,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.95
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
755765,St Katherines,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.25
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
755765,St Katherines,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.86
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
755765,St Katherines,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.86
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.72
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
755765,St Katherines,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.19
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.26
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
755765,St Katherines,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
