Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.76
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
755765,St Katherines,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.59
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
755765,St Katherines,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.68
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.19
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.55
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
755765,St Katherines,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.3
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.73
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
755765,St Katherines,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
755765,St Katherines,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.23
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
755765,St Katherines,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.27
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
755765,St Katherines,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.82
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.52
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
755765,St Katherines,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.39
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
755765,St Katherines,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
