Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.53
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.44
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
755765,St Katherines,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.14
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.84
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.09
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
755765,St Katherines,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.13
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.13
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.37
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.23
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
755765,St Katherines,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.24
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
755765,St Katherines,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.91
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
755765,St Katherines,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
755765,St Katherines,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.23
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.55
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.7
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
755765,St Katherines,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.1
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
755765,St Katherines,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.14
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.67
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
755765,St Katherines,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.5
