Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.44
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.63
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
755765,St Katherines,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.68
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
755765,St Katherines,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.98
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
755765,St Katherines,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.97
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.82
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
755765,St Katherines,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.54
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.56
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
755765,St Katherines,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.06
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.36
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
755765,St Katherines,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.19
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.74
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
755765,St Katherines,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.89
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
755765,St Katherines,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.66
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
755765,St Katherines,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.06
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
755765,St Katherines,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
