Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.71
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
755765,St Katherines,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.68
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
755765,St Katherines,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.89
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
755765,St Katherines,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.96
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.13
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
755765,St Katherines,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
755765,St Katherines,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
755765,St Katherines,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.83
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
755765,St Katherines,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.78
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
755765,St Katherines,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.02
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
