Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
755765,St Katherines,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.88
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
755765,St Katherines,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
755765,St Katherines,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
755765,St Katherines,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
755765,St Katherines,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
755765,St Katherines,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.81
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
755765,St Katherines,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
755765,St Katherines,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
