Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
755765,St Katherines,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
755765,St Katherines,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
755765,St Katherines,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
755765,St Katherines,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
755765,St Katherines,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755765,St Katherines,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
755765,St Katherines,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
755765,St Katherines,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755765,St Katherines,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
