Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755765,St Katherines,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.23
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
755765,St Katherines,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.1
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
755765,St Katherines,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755765,St Katherines,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
755765,St Katherines,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.29
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755765,St Katherines,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755765,St Katherines,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755765,St Katherines,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
755765,St Katherines,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
